Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.98
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.09
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.21
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.52
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.32
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330610,Berrow Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.57
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.54
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
330610,Berrow Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.07
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.35
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330610,Berrow Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.09
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.75
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
330610,Berrow Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.67
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
330610,Berrow Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.12
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330610,Berrow Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
