Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.66
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
330610,Berrow Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.23
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
330610,Berrow Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.32
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330610,Berrow Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.49
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
330610,Berrow Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.05
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
330610,Berrow Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.96
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.35
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.87
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330610,Berrow Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
