Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.38
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
330610,Berrow Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.48
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
330610,Berrow Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.42
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.4
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
330610,Berrow Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.1
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
330610,Berrow Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.37
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.72
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
330610,Berrow Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
