Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.44
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
330610,Berrow Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.44
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.73
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.2
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.33
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330610,Berrow Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330610,Berrow Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.2
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.37
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
330610,Berrow Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.88
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
330610,Berrow Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.72
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
330610,Berrow Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.85
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
