Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330610,Berrow Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.5
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
330610,Berrow Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.38
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.05
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330610,Berrow Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.14
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.06
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330610,Berrow Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.86
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330610,Berrow Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.2
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330610,Berrow Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.82
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.16
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.48
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.02
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.48
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.05
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330610,Berrow Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.61
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.73
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330610,Berrow Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
