Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.91
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.36
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.32
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.56
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.69
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
330610,Berrow Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.49
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.72
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330610,Berrow Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.12
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.92
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330610,Berrow Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.76
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.7
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330610,Berrow Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.42
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.65
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.0
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330610,Berrow Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.83
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330610,Berrow Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.18
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.74
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330610,Berrow Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
