Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.32
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330610,Berrow Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.6
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.74
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330610,Berrow Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.81
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.69
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.13
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330610,Berrow Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.44
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.16
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.47
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.83
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330610,Berrow Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.08
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.93
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.52
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.15
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330610,Berrow Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.15
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.47
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.88
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.95
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.49
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330610,Berrow Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.8
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.7
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.07
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.9
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330610,Berrow Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.68
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.58
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.79
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.41
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330610,Berrow Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.76
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.69
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.28
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.7
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330610,Berrow Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
