Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.94
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.88
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.34
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.42
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.07
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.3
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330610,Berrow Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.84
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.75
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.3
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.27
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.39
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.5
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.67
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330610,Berrow Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.89
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.25
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.8
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.11
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330610,Berrow Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.66
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.27
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.55
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.07
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
330610,Berrow Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.17
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.75
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330610,Berrow Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.15
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.05
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.49
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.88
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.69
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
330610,Berrow Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.47
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.22
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.28
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.2
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.1
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.89
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.67
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.51
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.23
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.97
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330610,Berrow Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.86
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.13
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.6
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.1
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.62
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.7
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.33
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.11
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.95
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
330610,Berrow Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.58
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.58
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.91
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.6
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
