Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.85
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.17
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.13
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
330610,Berrow Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.19
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.68
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.3
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.15
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.21
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.71
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.9
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330610,Berrow Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.65
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.26
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.6
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.94
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.07
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.08
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.06
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
330610,Berrow Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.98
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.46
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.29
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.0
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.03
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.07
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.61
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330610,Berrow Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.43
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.38
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.33
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.9
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.4
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.31
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.6
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.78
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.13
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.26
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
330610,Berrow Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.63
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.73
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.97
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.78
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.9
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.95
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.4
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.16
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
330610,Berrow Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.52
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.16
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.18
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.4
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.0
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.8
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.05
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.97
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.14
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.19
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
330610,Berrow Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.04
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.6
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.22
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.4
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.36
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.41
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.05
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.26
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.78
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.82
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
330610,Berrow Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.93
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.05
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.3
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.9
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.0
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.33
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.01
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
