Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.12
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.53
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
330610,Berrow Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.34
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.88
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.7
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.69
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.04
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.85
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.29
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.44
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330610,Berrow Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.16
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.48
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.34
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.44
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.47
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.06
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.1
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
330610,Berrow Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.13
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.2
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.09
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.77
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.47
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.18
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.42
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
330610,Berrow Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.33
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.5
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.89
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.1
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.29
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.07
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.54
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330610,Berrow Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.59
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.66
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.42
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.52
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.24
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.11
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330610,Berrow Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.84
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.53
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.97
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.48
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330610,Berrow Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.12
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.54
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.1
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.49
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.86
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.51
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
330610,Berrow Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.89
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.36
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330610,Berrow Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
