Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.98
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.04
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330610,Berrow Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.41
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.62
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.52
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.84
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.2
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330610,Berrow Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.01
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.87
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330610,Berrow Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.86
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.02
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.04
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330610,Berrow Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.88
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.64
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330610,Berrow Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.69
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330610,Berrow Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.45
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.83
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330610,Berrow Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.14
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.79
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.61
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330610,Berrow Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
