Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.05
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330610,Berrow Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.87
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.59
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330610,Berrow Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.75
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.59
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330610,Berrow Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.55
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330610,Berrow Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.09
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.15
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330610,Berrow Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.85
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.57
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330610,Berrow Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.88
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.31
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.57
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330610,Berrow Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.86
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.59
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330610,Berrow Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.27
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.19
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.78
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
