Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
330610,Berrow Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.93
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.64
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330610,Berrow Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.46
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.53
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330610,Berrow Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.0
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.16
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330610,Berrow Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.82
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.04
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330610,Berrow Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.19
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.89
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.69
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330610,Berrow Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.06
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330610,Berrow Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.46
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330610,Berrow Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.97
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.1
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.12
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330610,Berrow Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.66
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
