Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.32
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330610,Berrow Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.7
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.57
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330610,Berrow Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.27
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.3
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.54
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.97
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330610,Berrow Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.29
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.36
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.71
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.4
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.41
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.71
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330610,Berrow Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.44
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.38
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.5
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330610,Berrow Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.91
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.26
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.97
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330610,Berrow Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.81
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.66
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
