Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330610,Berrow Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.36
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.92
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.82
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.56
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330610,Berrow Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.16
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.85
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
330610,Berrow Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.14
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.91
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
330610,Berrow Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.86
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.89
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.28
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330610,Berrow Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.93
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.43
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.16
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.29
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330610,Berrow Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.31
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.16
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
330610,Berrow Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.94
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330610,Berrow Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.55
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.84
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.38
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.22
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.32
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
330610,Berrow Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.6
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.5
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
