Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.86
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.35
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.74
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330610,Berrow Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.82
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.93
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.91
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330610,Berrow Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.96
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.6
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330610,Berrow Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.78
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.57
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.22
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.11
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330610,Berrow Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.3
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.7
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330610,Berrow Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.72
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.41
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.87
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.37
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.06
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.07
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.62
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330610,Berrow Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.08
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.94
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.39
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.65
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330610,Berrow Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
