Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.58
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330610,Berrow Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.09
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330610,Berrow Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.91
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330610,Berrow Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.87
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.54
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.29
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330610,Berrow Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.87
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.79
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330610,Berrow Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.05
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.19
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.66
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.43
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330610,Berrow Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.01
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.02
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.59
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.4
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330610,Berrow Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.52
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.64
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330610,Berrow Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.95
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.15
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.62
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
