Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330610,Berrow Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.87
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.15
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330610,Berrow Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.58
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.91
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.96
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330610,Berrow Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.57
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.28
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330610,Berrow Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.26
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.2
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330610,Berrow Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.48
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.89
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
330610,Berrow Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.77
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.72
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330610,Berrow Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.5
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.32
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
330610,Berrow Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.96
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.01
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
330610,Berrow Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
