Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
330610,Berrow Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.5
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330610,Berrow Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.29
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330610,Berrow Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.07
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
330610,Berrow Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.09
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
330610,Berrow Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.14
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330610,Berrow Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.07
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
330610,Berrow Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.97
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
330610,Berrow Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
