Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
330610,Berrow Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.61
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330610,Berrow Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.5
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330610,Berrow Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.06
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
330610,Berrow Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.09
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
330610,Berrow Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.32
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
330610,Berrow Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.17
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
330610,Berrow Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.49
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.28
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
330610,Berrow Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
