Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.81
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.54
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330610,Berrow Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.32
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.75
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
330610,Berrow Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.43
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.71
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
330610,Berrow Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.36
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.21
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.12
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330610,Berrow Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.81
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
330610,Berrow Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.39
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.62
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
330610,Berrow Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.86
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
