Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.2
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.79
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.12
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.31
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330610,Berrow Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.56
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.64
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
330610,Berrow Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.97
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.78
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330610,Berrow Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.97
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.14
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
330610,Berrow Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.4
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.67
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330610,Berrow Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.23
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.38
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330610,Berrow Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.76
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330610,Berrow Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.03
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
