Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.21
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
330610,Berrow Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.36
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330610,Berrow Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330610,Berrow Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.02
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.48
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330610,Berrow Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.91
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.63
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330610,Berrow Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.05
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.41
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330610,Berrow Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.85
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.82
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.52
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330610,Berrow Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.73
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330610,Berrow Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.98
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.82
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
