Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.42
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.41
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330610,Berrow Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.06
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.91
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330610,Berrow Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.59
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.61
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330610,Berrow Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.78
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330610,Berrow Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.18
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.23
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.33
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.59
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330610,Berrow Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.42
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.34
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.56
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.35
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330610,Berrow Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.52
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.64
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330610,Berrow Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.74
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.9
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.83
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330610,Berrow Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.3
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.44
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.68
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,22.5
