Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.07
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330610,Berrow Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.71
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.92
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.29
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330610,Berrow Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.73
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.17
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.87
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.64
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330610,Berrow Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.01
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.47
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.43
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.55
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.1
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330610,Berrow Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.84
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.58
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.06
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.7
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.0
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.59
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.61
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.42
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330610,Berrow Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.79
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.39
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.98
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.7
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.76
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.76
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.1
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-24.32
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.12
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.45
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.78
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
330610,Berrow Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.06
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.87
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.0
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.4
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.43
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.44
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.91
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.63
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330610,Berrow Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.47
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.26
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.37
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.1
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.24
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330610,Berrow Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.82
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.24
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.22
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.21
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
330610,Berrow Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.62
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.56
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.94
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.5
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.9
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.7
