Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.39
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.52
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.85
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330610,Berrow Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.41
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.32
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330610,Berrow Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.76
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.18
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.62
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.83
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.53
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.35
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.27
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330610,Berrow Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.01
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.62
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.8
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.84
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.89
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.42
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330610,Berrow Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.11
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.72
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.3
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.89
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.06
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.48
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.26
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330610,Berrow Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.86
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.94
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.2
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.68
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.56
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.65
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.01
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.38
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330610,Berrow Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.11
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.25
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.24
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.6
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.13
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.26
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.22
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.37
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
330610,Berrow Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.41
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.92
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.2
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.9
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.29
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.8
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.74
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.9
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.08
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.57
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
330610,Berrow Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.68
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.36
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.6
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
