Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.43
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.5
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.7
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.0
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.44
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.97
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330610,Berrow Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.82
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.45
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.0
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.61
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.5
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.37
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.24
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.42
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.41
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
330610,Berrow Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.76
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.25
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.26
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.8
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.1
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.85
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.6
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.06
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.4
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.64
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.42
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
330610,Berrow Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.03
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.72
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.27
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.2
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.67
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.26
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.56
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.23
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.79
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.14
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
330610,Berrow Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.42
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.55
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.7
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.22
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.35
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.08
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.84
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.45
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330610,Berrow Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.91
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.13
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.6
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.2
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.38
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.96
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.71
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330610,Berrow Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.83
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.19
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.7
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.1
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-31.14
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.76
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.8
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.87
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
330610,Berrow Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.25
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.8
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-27.51
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.56
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330610,Berrow Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.09
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.92
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.16
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.98
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.83
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
