Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330610,Berrow Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.58
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.08
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.97
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.29
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330610,Berrow Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.6
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.68
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.71
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330610,Berrow Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.19
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.84
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330610,Berrow Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.68
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.53
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330610,Berrow Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.79
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.81
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.68
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330610,Berrow Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.11
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.83
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330610,Berrow Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.96
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.94
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.24
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330610,Berrow Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.51
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.12
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330610,Berrow Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
