Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.39
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.42
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330610,Berrow Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.39
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.55
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330610,Berrow Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.38
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.76
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.26
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.38
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330610,Berrow Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.71
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.4
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330610,Berrow Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.35
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.0
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330610,Berrow Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.54
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.28
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330610,Berrow Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.52
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.72
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330610,Berrow Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.24
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.67
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.13
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330610,Berrow Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.94
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.41
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
