Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330610,Berrow Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.78
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.76
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330610,Berrow Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.64
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.15
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330610,Berrow Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.53
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.95
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.2
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330610,Berrow Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.72
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.14
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.9
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
330610,Berrow Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.95
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.93
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330610,Berrow Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.25
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.6
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330610,Berrow Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.84
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.68
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330610,Berrow Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.31
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.52
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330610,Berrow Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.23
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.21
