Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.65
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.17
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330610,Berrow Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.41
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.65
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.8
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330610,Berrow Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.06
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.87
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330610,Berrow Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.1
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.27
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330610,Berrow Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.02
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.79
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.76
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330610,Berrow Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.85
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.13
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330610,Berrow Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.59
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.76
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.84
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330610,Berrow Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.46
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.71
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330610,Berrow Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
