Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.6
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.94
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330610,Berrow Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.08
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.1
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330610,Berrow Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.41
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.14
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330610,Berrow Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.37
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330610,Berrow Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.57
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330610,Berrow Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.53
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.03
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330610,Berrow Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.09
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330610,Berrow Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.24
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.9
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330610,Berrow Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.22
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.46
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.64
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
