Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330610,Berrow Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.05
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.41
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.37
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
330610,Berrow Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.86
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.48
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.4
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.81
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330610,Berrow Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.23
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.16
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.17
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.7
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.73
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.04
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330610,Berrow Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.08
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.62
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.8
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330610,Berrow Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.43
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.28
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330610,Berrow Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.47
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.79
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
330610,Berrow Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.25
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.54
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330610,Berrow Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.53
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.1
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.09
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330610,Berrow Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.75
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
