Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.04
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330610,Berrow Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.24
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.99
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.66
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330610,Berrow Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.02
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.78
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.53
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
330610,Berrow Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.73
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.59
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.7
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330610,Berrow Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.23
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.46
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.31
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.12
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330610,Berrow Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.6
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330610,Berrow Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.74
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.96
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330610,Berrow Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.18
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.46
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.58
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330610,Berrow Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.77
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.77
