Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330610,Berrow Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.94
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.14
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.67
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330610,Berrow Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.62
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.33
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330610,Berrow Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.84
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.02
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330610,Berrow Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.08
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.27
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330610,Berrow Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.96
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330610,Berrow Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.11
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.66
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
330610,Berrow Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.05
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.98
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
330610,Berrow Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.47
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.65
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
330610,Berrow Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
