Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.8
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.47
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.83
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.91
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
330610,Berrow Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.32
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330610,Berrow Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.9
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
330610,Berrow Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.91
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330610,Berrow Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.25
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.3
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.47
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330610,Berrow Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.98
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.58
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
330610,Berrow Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.72
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.43
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
