Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.75
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
330610,Berrow Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.97
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330610,Berrow Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.07
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
330610,Berrow Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.94
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330610,Berrow Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.82
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
330610,Berrow Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.98
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
330610,Berrow Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.16
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
330610,Berrow Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.24
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
330610,Berrow Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.77
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.88
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
