Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
330610,Berrow Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.42
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.46
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330610,Berrow Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.75
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330610,Berrow Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.71
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
330610,Berrow Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.12
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.31
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330610,Berrow Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
330610,Berrow Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.57
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
330610,Berrow Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
