Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.39
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330610,Berrow Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.02
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.93
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330610,Berrow Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.61
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.7
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.54
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
330610,Berrow Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.99
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
330610,Berrow Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.07
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.47
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
330610,Berrow Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.26
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
330610,Berrow Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.09
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
330610,Berrow Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.43
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.79
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
