Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330610,Berrow Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.81
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.43
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330610,Berrow Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.16
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.76
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330610,Berrow Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.1
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.26
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330610,Berrow Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.69
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.0
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330610,Berrow Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.4
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.14
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330610,Berrow Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.06
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.94
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330610,Berrow Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.82
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.18
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.95
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330610,Berrow Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.48
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.87
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.33
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330610,Berrow Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
