Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.44
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.86
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.33
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.27
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330610,Berrow Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.6
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.84
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330610,Berrow Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.84
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.98
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.36
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.46
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.15
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330610,Berrow Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.65
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.27
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.03
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330610,Berrow Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.1
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.64
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.62
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330610,Berrow Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.78
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.49
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.85
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.22
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330610,Berrow Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.08
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.75
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330610,Berrow Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.52
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.71
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.43
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330610,Berrow Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.6
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
