Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.23
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.4
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.87
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.64
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330610,Berrow Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.09
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.35
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.3
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.25
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.17
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
330610,Berrow Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.96
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.2
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.41
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330610,Berrow Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.54
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.74
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.08
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.93
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330610,Berrow Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.11
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.03
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.49
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.9
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.13
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.21
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.54
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330610,Berrow Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.19
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.68
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.77
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.97
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.16
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.2
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330610,Berrow Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.17
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.47
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.1
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.67
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.56
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.78
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.17
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330610,Berrow Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.71
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.16
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.6
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.12
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.66
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.91
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330610,Berrow Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.51
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.16
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.77
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.9
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.9
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.7
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.45
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
