Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.66
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
330610,Berrow Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.92
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.54
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.19
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.13
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.61
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
330610,Berrow Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.8
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.62
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.7
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.9
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.43
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.3
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.0
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.6
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.05
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.72
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.03
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330610,Berrow Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.9
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.76
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.8
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.96
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.26
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.09
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.85
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
330610,Berrow Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.93
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.57
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.7
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.7
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.2
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.39
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.3
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.7
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-24.23
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.12
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.19
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.73
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
330610,Berrow Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.6
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.27
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.63
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.2
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.3
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.45
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.9
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.62
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.94
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.3
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.74
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.57
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330610,Berrow Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.22
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.8
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.89
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.3
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.54
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.7
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-27.28
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.15
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.46
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.35
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330610,Berrow Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.33
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.13
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.27
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.32
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-32.31
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.54
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.75
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.27
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
330610,Berrow Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.38
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.9
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.43
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-35.16
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.31
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.2
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.18
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.52
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
330610,Berrow Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.45
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.11
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.63
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.9
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
