Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-31.72
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.59
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.48
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.09
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330610,Berrow Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.16
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.9
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.6
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.0
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.58
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.28
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.84
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.11
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
330610,Berrow Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.44
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.24
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.11
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.8
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.22
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.28
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.12
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.46
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.06
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
330610,Berrow Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.64
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.37
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.93
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.56
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.72
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.59
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330610,Berrow Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.39
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.43
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.04
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.6
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.35
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.0
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.5
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.39
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.12
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.61
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,20.7
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.35
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330610,Berrow Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.46
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.33
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.3
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.36
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.4
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.36
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.46
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.39
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.1
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.06
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330610,Berrow Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.37
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.4
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.7
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.46
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.89
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.68
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330610,Berrow Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.56
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.41
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.53
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.63
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.5
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.25
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330610,Berrow Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.53
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.97
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
