Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.67
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.39
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330610,Berrow Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.49
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.11
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.77
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.62
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330610,Berrow Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.67
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.79
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.01
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330610,Berrow Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.42
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.25
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.92
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330610,Berrow Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.7
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.35
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330610,Berrow Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.6
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.47
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.67
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330610,Berrow Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.72
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.63
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330610,Berrow Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.14
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.2
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.51
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
330610,Berrow Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.75
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330610,Berrow Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
