Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.39
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.68
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.67
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330610,Berrow Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.07
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330610,Berrow Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.94
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.48
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.95
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330610,Berrow Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.56
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330610,Berrow Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.71
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.72
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,20.2
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.48
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.6
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.49
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.22
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330610,Berrow Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.31
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.14
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.55
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330610,Berrow Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.07
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.16
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330610,Berrow Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.46
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
