Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.2
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.19
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330610,Berrow Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.71
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.2
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.31
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.39
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330610,Berrow Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.53
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.82
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330610,Berrow Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.61
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.02
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.25
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.24
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.9
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330610,Berrow Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.43
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.71
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.52
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330610,Berrow Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.08
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.87
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.55
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330610,Berrow Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.39
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.76
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330610,Berrow Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.65
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.5
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.72
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.5
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330610,Berrow Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.29
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.9
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.1
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
