Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330610,Berrow Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.41
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.15
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.96
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,19.7
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330610,Berrow Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.31
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.68
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,19.7
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.63
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
330610,Berrow Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.4
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.19
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330610,Berrow Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.39
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.83
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.2
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330610,Berrow Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.14
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.32
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330610,Berrow Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.89
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.29
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330610,Berrow Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.36
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.49
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330610,Berrow Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.68
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.26
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330610,Berrow Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.62
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
