Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.59
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.78
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330610,Berrow Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.71
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.29
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330610,Berrow Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.65
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.48
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.43
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330610,Berrow Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.0
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.78
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330610,Berrow Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.93
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.7
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330610,Berrow Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.69
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.57
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.63
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330610,Berrow Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.79
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330610,Berrow Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.8
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.39
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.64
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
330610,Berrow Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.6
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.44
