Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.43
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330610,Berrow Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.68
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.67
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.33
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.84
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330610,Berrow Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.93
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.05
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.07
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.69
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.4
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.75
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.35
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330610,Berrow Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.98
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.99
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.42
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.88
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.89
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330610,Berrow Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.55
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.16
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.3
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.37
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.62
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330610,Berrow Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.37
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.7
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.87
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.32
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330610,Berrow Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.42
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.7
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.02
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.57
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330610,Berrow Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.73
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.5
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.87
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.99
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330610,Berrow Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.69
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.7
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.63
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.79
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330610,Berrow Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
