Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.32
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.52
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.84
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.93
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
330610,Berrow Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.76
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.24
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.16
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330610,Berrow Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.43
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.29
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.62
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330610,Berrow Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.83
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.77
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.66
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330610,Berrow Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.9
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.82
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.84
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330610,Berrow Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.43
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.23
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.14
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,19.7
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330610,Berrow Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.33
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.46
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.82
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,19.7
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
330610,Berrow Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.81
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.5
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.03
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330610,Berrow Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.85
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
