Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.88
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.55
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330610,Berrow Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.08
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.34
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.19
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330610,Berrow Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.83
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.59
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330610,Berrow Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.03
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.98
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.08
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330610,Berrow Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.34
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.65
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330610,Berrow Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.36
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330610,Berrow Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.09
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.44
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
330610,Berrow Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.43
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.1
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330610,Berrow Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.2
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.95
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
