Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
330610,Berrow Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.74
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.22
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.25
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,20.2
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330610,Berrow Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.36
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.47
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.82
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.61
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330610,Berrow Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.48
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330610,Berrow Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.19
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
330610,Berrow Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.43
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.47
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
330610,Berrow Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
