Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.44
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330610,Berrow Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.62
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330610,Berrow Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.4
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
330610,Berrow Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.49
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,20.7
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
330610,Berrow Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.35
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.44
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
330610,Berrow Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.54
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
330610,Berrow Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.42
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330610,Berrow Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
