Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.71
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330610,Berrow Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.59
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
330610,Berrow Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.68
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330610,Berrow Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.57
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
330610,Berrow Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.93
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
330610,Berrow Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.82
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.15
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.48
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330610,Berrow Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.68
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
330610,Berrow Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
