Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.61
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
330610,Berrow Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.68
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
330610,Berrow Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.68
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330610,Berrow Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.8
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.22
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.22
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330610,Berrow Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.5
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330610,Berrow Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.87
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330610,Berrow Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.04
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330610,Berrow Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
