Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.59
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330610,Berrow Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.81
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.19
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330610,Berrow Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.87
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.56
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330610,Berrow Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.82
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.53
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330610,Berrow Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.54
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.29
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330610,Berrow Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.09
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.31
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.65
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330610,Berrow Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.45
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.02
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330610,Berrow Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.66
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.31
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330610,Berrow Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.16
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.09
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
