Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330610,Berrow Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.09
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.98
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330610,Berrow Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.8
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.38
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330610,Berrow Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.09
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.93
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330610,Berrow Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.29
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330610,Berrow Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.81
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.35
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330610,Berrow Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.46
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.0
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.25
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.84
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330610,Berrow Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.92
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.29
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330610,Berrow Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.86
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.16
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330610,Berrow Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
