Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.48
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.62
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.03
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330610,Berrow Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.19
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.25
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.54
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330610,Berrow Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.24
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.3
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330610,Berrow Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.8
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330610,Berrow Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.91
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.52
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.5
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.48
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
330610,Berrow Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.76
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.99
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
330610,Berrow Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.63
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.84
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.4
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.39
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
330610,Berrow Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.41
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.2
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.6
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.82
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.88
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.49
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330610,Berrow Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.58
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.89
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.47
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.97
