Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.62
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.95
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330610,Berrow Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.59
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.58
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.03
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.89
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.05
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.18
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330610,Berrow Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.19
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.01
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.1
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.99
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.36
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.19
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.18
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.66
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330610,Berrow Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.58
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.3
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.4
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.63
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.54
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.39
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330610,Berrow Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.51
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.55
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.9
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.17
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.61
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.96
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
330610,Berrow Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.22
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.63
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.55
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.22
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.39
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.78
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330610,Berrow Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.44
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.57
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.18
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.87
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.83
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330610,Berrow Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.65
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.76
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.3
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.3
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.5
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.09
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,97.8
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.6
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.2
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.71
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.77
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
330610,Berrow Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.1
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.32
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.68
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.49
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.2
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.3
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.64
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.27
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.28
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
330610,Berrow Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
