Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.6
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.26
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.78
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.1
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.67
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.3
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.67
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.77
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.64
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.98
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330610,Berrow Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.37
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.19
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.71
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.72
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.71
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.9
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.63
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.89
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.39
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330610,Berrow Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.37
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.23
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.7
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.99
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.19
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.43
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.44
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
330610,Berrow Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.15
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.49
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.3
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.02
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.09
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.72
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.45
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330610,Berrow Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.23
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.08
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.36
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.95
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.01
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330610,Berrow Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.36
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.48
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.5
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.57
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.72
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.68
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330610,Berrow Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.71
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.17
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.0
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.96
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.28
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.02
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.13
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330610,Berrow Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.1
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.71
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.03
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.45
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.83
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.43
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330610,Berrow Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.52
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.75
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.4
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.45
