Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.33
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.8
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.28
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.32
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.7
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.45
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
330610,Berrow Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.31
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.3
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.01
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.9
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.2
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.65
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.53
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.46
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330610,Berrow Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.48
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.7
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.34
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.8
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.9
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.05
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.82
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330610,Berrow Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.11
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.84
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.55
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.11
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330610,Berrow Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.33
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.7
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330610,Berrow Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.02
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.04
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.24
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.52
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330610,Berrow Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.61
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.97
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.32
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330610,Berrow Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.3
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.95
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.76
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.68
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330610,Berrow Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.39
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.77
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.57
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,20.5
