Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330610,Berrow Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.7
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.04
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.47
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
330610,Berrow Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.6
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.71
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330610,Berrow Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.54
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330610,Berrow Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.38
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330610,Berrow Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.98
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330610,Berrow Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.74
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330610,Berrow Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.98
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
330610,Berrow Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.69
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.86
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.32
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
