Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.11
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.85
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,20.2
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,20.2
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330610,Berrow Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.61
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.54
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
330610,Berrow Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.82
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330610,Berrow Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.2
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.53
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330610,Berrow Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.48
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.81
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.13
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.77
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330610,Berrow Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.06
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.82
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.78
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.86
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330610,Berrow Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.04
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.66
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.9
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330610,Berrow Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.94
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.38
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
